Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.72
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.7
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.46
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.9
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,8.5
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.85
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
880895,Ednaston Road Dunkirk,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.41
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.8
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.49
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,8.6
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.22
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
880895,Ednaston Road Dunkirk,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.63
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.96
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.72
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.8
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,8.7
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.1
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
880895,Ednaston Road Dunkirk,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.95
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.01
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.41
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.79
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,8.8
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.19
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.72
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
880895,Ednaston Road Dunkirk,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.75
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,115.5
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,8.8
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.45
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.57
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
880895,Ednaston Road Dunkirk,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.11
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.58
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.68
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.6
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.29
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
880895,Ednaston Road Dunkirk,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.69
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.4
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.93
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.1
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.44
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
880895,Ednaston Road Dunkirk,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.29
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,114.2
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.26
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,66.2
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
