Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,9.0
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,73.22
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
880895,Ednaston Road Dunkirk,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.93
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.42
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.11
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.01
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,113.5
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,9.0
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.62
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
880895,Ednaston Road Dunkirk,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.79
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.25
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.7
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,66.2
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,155.3
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.34
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.32
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
880895,Ednaston Road Dunkirk,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.49
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.66
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,81.6
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,177.1
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.99
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
880895,Ednaston Road Dunkirk,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.37
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,47.18
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,96.2
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,196.1
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.82
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
880895,Ednaston Road Dunkirk,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.56
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.09
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.86
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,52.13
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,100.2
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,214.7
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.07
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,88.82
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
880895,Ednaston Road Dunkirk,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.02
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.12
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.56
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.3
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.71
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,69.9
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,167.3
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.89
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.83
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
880895,Ednaston Road Dunkirk,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.59
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.26
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.57
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.71
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,9.2
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.46
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.79
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
880895,Ednaston Road Dunkirk,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.81
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.36
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.3
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
