Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.27
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,126.3
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,9.2
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.97
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.12
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.79
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
880895,Ednaston Road Dunkirk,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.43
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.13
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.3
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.1
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.12
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,51.3
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.6
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,9.2
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.86
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.11
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.89
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
880895,Ednaston Road Dunkirk,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.14
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.19
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.39
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,128.6
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.62
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,154.3
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,9.2
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.37
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.03
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.5
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
880895,Ednaston Road Dunkirk,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.24
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.91
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.09
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.5
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.7
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.76
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.2
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,150.8
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,9.2
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.82
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.8
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
880895,Ednaston Road Dunkirk,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.87
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.79
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.79
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.51
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,48.67
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,88.8
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.2
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,200.0
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.76
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.43
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.17
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
880895,Ednaston Road Dunkirk,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.9
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.42
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.45
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.7
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.36
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,95.9
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,219.9
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.25
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.75
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.99
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
880895,Ednaston Road Dunkirk,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.15
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.54
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.87
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.42
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.6
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,96.9
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,206.1
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.49
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.31
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
880895,Ednaston Road Dunkirk,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.64
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.58
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.41
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.3
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.78
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.45
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,94.3
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,216.2
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
