Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.12
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.31
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
880895,Ednaston Road Dunkirk,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.03
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.11
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.51
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,56.31
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.9
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,235.9
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,9.0
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.54
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.64
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,96.2
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
880895,Ednaston Road Dunkirk,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.47
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.2
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.53
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.7
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.43
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.09
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.1
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,9.0
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.83
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.4
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.82
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
880895,Ednaston Road Dunkirk,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.81
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.51
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.15
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,136.5
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,115.1
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.7
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.87
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.65
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
880895,Ednaston Road Dunkirk,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.59
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.95
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.51
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.9
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.9
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.26
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.98
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.41
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
880895,Ednaston Road Dunkirk,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.89
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.65
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,65.1
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,150.3
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.52
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.63
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
880895,Ednaston Road Dunkirk,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.2
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.23
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.9
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.3
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.15
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.54
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,149.4
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.39
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.06
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
880895,Ednaston Road Dunkirk,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.29
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.71
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.26
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.2
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.79
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.43
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,160.2
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,8.8
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.48
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.38
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.54
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
880895,Ednaston Road Dunkirk,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.55
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.59
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.2
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.63
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,145.5
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
