Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,8.8
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.87
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.16
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.22
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
880895,Ednaston Road Dunkirk,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.9
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.21
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.49
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,65.2
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,152.0
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,8.7
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.81
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.28
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.05
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
880895,Ednaston Road Dunkirk,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.49
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,63.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,144.2
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.67
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,8.8
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.69
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
880895,Ednaston Road Dunkirk,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.79
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.9
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,141.9
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.27
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.42
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.2
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,8.8
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.5
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.03
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
880895,Ednaston Road Dunkirk,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.32
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.79
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.1
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.4
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.45
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,133.1
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.83
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.71
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.22
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.55
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
880895,Ednaston Road Dunkirk,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.75
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.59
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.5
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.14
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.53
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.4
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.8
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,9.0
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.87
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.96
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.63
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
880895,Ednaston Road Dunkirk,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.18
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.34
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.22
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.11
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.64
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,126.8
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.79
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.81
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.28
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
880895,Ednaston Road Dunkirk,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.21
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.1
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.21
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.53
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,67.0
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,156.5
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.8
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.74
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.91
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
880895,Ednaston Road Dunkirk,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.14
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.69
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.59
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
