Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.59
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,101.6
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,200.8
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,9.2
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.91
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.54
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
880895,Ednaston Road Dunkirk,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.35
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.14
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,109.1
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.02
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.25
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,87.1
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,183.2
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,9.3
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.11
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.12
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
880895,Ednaston Road Dunkirk,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.3
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.09
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.4
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.07
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.32
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,154.5
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,9.4
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.92
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.01
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
880895,Ednaston Road Dunkirk,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.3
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.36
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.63
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.09
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,96.5
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,182.3
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.61
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,9.4
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.29
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.72
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
880895,Ednaston Road Dunkirk,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.45
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.6
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.8
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,9.4
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.44
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.99
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
880895,Ednaston Road Dunkirk,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.34
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.74
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.3
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.6
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,9.5
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.3
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.26
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
880895,Ednaston Road Dunkirk,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.44
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.4
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.07
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.7
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,9.5
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.12
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
880895,Ednaston Road Dunkirk,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.37
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.41
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,66.9
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,158.6
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,9.5
