Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
880895,Ednaston Road Dunkirk,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.26
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.74
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.61
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.76
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.1
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,9.5
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.61
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
880895,Ednaston Road Dunkirk,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.25
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.6
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,131.4
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,9.5
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.8
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.62
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
880895,Ednaston Road Dunkirk,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.84
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.33
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.77
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.86
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,148.2
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,9.5
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.96
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.17
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
880895,Ednaston Road Dunkirk,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.3
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.0
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,9.6
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.61
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
880895,Ednaston Road Dunkirk,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.7
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.84
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.34
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.3
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,9.6
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.55
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.82
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
880895,Ednaston Road Dunkirk,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.42
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.38
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.62
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,127.4
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,9.6
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.9
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
880895,Ednaston Road Dunkirk,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,5.7
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.98
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.81
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,49.9
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,9.6
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.51
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
880895,Ednaston Road Dunkirk,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.89
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.56
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.53
