Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,153.2
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,9.5
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
880895,Ednaston Road Dunkirk,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.77
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.42
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,147.2
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,9.4
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.29
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
880895,Ednaston Road Dunkirk,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.68
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.63
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,71.9
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.6
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,9.3
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.16
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
880895,Ednaston Road Dunkirk,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.89
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.38
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.2
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.81
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.5
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.23
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,9.1
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.89
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
880895,Ednaston Road Dunkirk,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.31
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.62
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.0
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.47
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,126.7
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,125.9
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,9.0
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.98
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.3
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
880895,Ednaston Road Dunkirk,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.56
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,53.0
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.4
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.45
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.96
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,67.7
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,151.7
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,8.9
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.91
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
880895,Ednaston Road Dunkirk,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.92
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.17
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.7
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,8.8
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.88
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
880895,Ednaston Road Dunkirk,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.13
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.07
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.13
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.97
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,121.2
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,8.6
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.25
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
880895,Ednaston Road Dunkirk,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
