Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.2
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.79
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.16
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,138.9
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.7
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,8.5
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.33
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
880895,Ednaston Road Dunkirk,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.13
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.17
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,141.8
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,8.4
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.15
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.83
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
880895,Ednaston Road Dunkirk,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.95
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.01
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.67
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,164.9
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,8.2
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.45
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
880895,Ednaston Road Dunkirk,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.93
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.52
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.1
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.53
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.9
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,8.0
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.92
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.67
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
880895,Ednaston Road Dunkirk,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.22
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.56
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.8
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.17
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.32
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.9
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.8
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.92
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
880895,Ednaston Road Dunkirk,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.23
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.48
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.15
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.9
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,7.5
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.58
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.33
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
880895,Ednaston Road Dunkirk,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.33
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,131.1
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,7.3
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
880895,Ednaston Road Dunkirk,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.07
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.21
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.3
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.6
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
