Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,7.1
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.88
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.67
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
880895,Ednaston Road Dunkirk,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.22
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.5
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.93
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.6
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,6.8
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.5
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.33
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
880895,Ednaston Road Dunkirk,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.78
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.48
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,6.6
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.76
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.99
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
880895,Ednaston Road Dunkirk,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.95
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.76
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.33
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.92
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.5
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.8
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,6.4
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.56
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.13
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
880895,Ednaston Road Dunkirk,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.6
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.02
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.87
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.1
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.6
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,6.2
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.11
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
880895,Ednaston Road Dunkirk,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.26
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.67
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,6.0
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.55
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
880895,Ednaston Road Dunkirk,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.25
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.04
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.8
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,5.8
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.81
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
880895,Ednaston Road Dunkirk,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.87
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.41
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,143.5
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,5.5
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.2
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
880895,Ednaston Road Dunkirk,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.46
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.4
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
