Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.66
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,77.9
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,145.2
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,5.3
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.14
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
880895,Ednaston Road Dunkirk,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.94
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,109.7
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.46
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,5.2
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.29
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
880895,Ednaston Road Dunkirk,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.26
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,61.1
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.91
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,5.1
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.8
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
880895,Ednaston Road Dunkirk,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.37
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,67.8
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.1
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.43
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,5.0
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.83
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
880895,Ednaston Road Dunkirk,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.85
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.9
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,5.0
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.58
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
880895,Ednaston Road Dunkirk,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.59
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,4.9
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
880895,Ednaston Road Dunkirk,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.3
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.39
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,4.8
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.41
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
880895,Ednaston Road Dunkirk,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.42
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.19
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.48
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,4.8
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
