Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.92
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
880895,Ednaston Road Dunkirk,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.6
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.6
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,4.7
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.72
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
880895,Ednaston Road Dunkirk,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.17
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,4.6
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
880895,Ednaston Road Dunkirk,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.16
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.95
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.58
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.35
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,4.5
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.68
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
880895,Ednaston Road Dunkirk,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.3
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.03
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,4.5
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.44
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.83
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
880895,Ednaston Road Dunkirk,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.03
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,120.3
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.37
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.32
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
880895,Ednaston Road Dunkirk,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.4
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.32
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
880895,Ednaston Road Dunkirk,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,4.2
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
880895,Ednaston Road Dunkirk,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.97
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
