Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,4.2
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.61
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
880895,Ednaston Road Dunkirk,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.29
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.71
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
880895,Ednaston Road Dunkirk,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.39
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
880895,Ednaston Road Dunkirk,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.61
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.72
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
880895,Ednaston Road Dunkirk,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.08
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.67
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.56
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.7
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
880895,Ednaston Road Dunkirk,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.19
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.99
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.86
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
880895,Ednaston Road Dunkirk,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.27
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.53
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.3
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
880895,Ednaston Road Dunkirk,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.67
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.5
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.17
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.27
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.3
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,4.4
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.5
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.56
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
880895,Ednaston Road Dunkirk,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.64
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
