Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.84
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.18
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.4
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.41
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.6
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
880895,Ednaston Road Dunkirk,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.94
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.3
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.4
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.28
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
880895,Ednaston Road Dunkirk,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.75
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.19
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,4.5
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
880895,Ednaston Road Dunkirk,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.27
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,127.7
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,4.5
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
880895,Ednaston Road Dunkirk,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.96
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,61.1
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.91
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,4.5
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
880895,Ednaston Road Dunkirk,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.81
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,4.5
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
880895,Ednaston Road Dunkirk,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.21
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,4.6
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
880895,Ednaston Road Dunkirk,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.24
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,4.6
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
