Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
880895,Ednaston Road Dunkirk,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,4.6
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
880895,Ednaston Road Dunkirk,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,4.7
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
880895,Ednaston Road Dunkirk,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,4.8
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
880895,Ednaston Road Dunkirk,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.83
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,4.8
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
880895,Ednaston Road Dunkirk,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,4.9
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
880895,Ednaston Road Dunkirk,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.92
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,4.9
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
880895,Ednaston Road Dunkirk,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.54
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.0
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
880895,Ednaston Road Dunkirk,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
