Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.0
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
880895,Ednaston Road Dunkirk,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.45
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.1
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
880895,Ednaston Road Dunkirk,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.62
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,5.1
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
880895,Ednaston Road Dunkirk,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.1
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
880895,Ednaston Road Dunkirk,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,5.2
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
880895,Ednaston Road Dunkirk,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.91
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,5.3
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
880895,Ednaston Road Dunkirk,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,5.4
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
880895,Ednaston Road Dunkirk,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,5.4
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
880895,Ednaston Road Dunkirk,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
