Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,5.5
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
880895,Ednaston Road Dunkirk,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,5.6
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
880895,Ednaston Road Dunkirk,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.93
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,5.6
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
880895,Ednaston Road Dunkirk,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.19
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.85
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,5.7
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
880895,Ednaston Road Dunkirk,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.73
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.22
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.5
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,5.8
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
880895,Ednaston Road Dunkirk,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.76
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.6
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,5.8
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
880895,Ednaston Road Dunkirk,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.71
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.44
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,5.9
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
880895,Ednaston Road Dunkirk,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.78
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.26
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
