Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,6.0
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
880895,Ednaston Road Dunkirk,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.3
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,6.0
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
880895,Ednaston Road Dunkirk,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.6
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.58
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,6.0
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.22
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.3
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,6.1
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
880895,Ednaston Road Dunkirk,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.23
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.64
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.8
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,6.2
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
880895,Ednaston Road Dunkirk,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.46
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.95
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,6.3
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
880895,Ednaston Road Dunkirk,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.51
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,127.6
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,6.3
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
880895,Ednaston Road Dunkirk,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.94
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.65
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,131.0
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,6.4
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
880895,Ednaston Road Dunkirk,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
