Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.84
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,145.7
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,6.4
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
880895,Ednaston Road Dunkirk,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.04
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.32
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.45
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,6.5
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
880895,Ednaston Road Dunkirk,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.23
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.36
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.5
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,6.5
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
880895,Ednaston Road Dunkirk,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.07
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,73.4
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.9
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,6.5
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
880895,Ednaston Road Dunkirk,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.05
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.19
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,76.1
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,142.3
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,6.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
880895,Ednaston Road Dunkirk,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.99
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.0
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,6.6
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
880895,Ednaston Road Dunkirk,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.81
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.9
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.4
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,63.6
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.5
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.59
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,6.7
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.98
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
880895,Ednaston Road Dunkirk,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.96
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
