Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.6
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
880895,Ednaston Road Dunkirk,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.41
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.11
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.59
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
880895,Ednaston Road Dunkirk,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.59
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.11
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.5
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
880895,Ednaston Road Dunkirk,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.94
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.46
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.8
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.73
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
880895,Ednaston Road Dunkirk,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.47
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.16
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.02
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
880895,Ednaston Road Dunkirk,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.48
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.33
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
880895,Ednaston Road Dunkirk,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.01
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.19
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
880895,Ednaston Road Dunkirk,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.96
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
