Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
880895,Ednaston Road Dunkirk,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.42
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.45
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.38
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.58
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
880895,Ednaston Road Dunkirk,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.67
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,133.2
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.49
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.03
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
880895,Ednaston Road Dunkirk,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.91
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.36
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.87
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.59
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.9
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.27
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.72
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
880895,Ednaston Road Dunkirk,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.68
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.97
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.7
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.27
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.88
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
880895,Ednaston Road Dunkirk,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.26
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.23
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.51
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,142.4
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.72
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.54
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
880895,Ednaston Road Dunkirk,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.07
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.98
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,113.9
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.42
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.03
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
880895,Ednaston Road Dunkirk,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.76
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.14
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.31
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.09
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.25
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.6
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.38
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.48
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
880895,Ednaston Road Dunkirk,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.69
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.02
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
