Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.48
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.23
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.9
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.33
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
880895,Ednaston Road Dunkirk,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.73
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.11
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.54
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.78
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.98
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.21
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.15
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
880895,Ednaston Road Dunkirk,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.41
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.13
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.74
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.62
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,153.4
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
880895,Ednaston Road Dunkirk,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.57
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.82
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.12
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.5
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,149.4
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,16.3
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.3
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
880895,Ednaston Road Dunkirk,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.85
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.51
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,90.3
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,177.3
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,16.3
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.44
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.35
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
880895,Ednaston Road Dunkirk,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.85
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,97.5
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,183.6
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,16.3
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.02
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
880895,Ednaston Road Dunkirk,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.58
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.01
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.87
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,93.4
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,183.3
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,16.2
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.19
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
880895,Ednaston Road Dunkirk,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.37
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.8
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.3
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.69
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.88
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,107.5
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,208.8
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,16.1
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
