Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.4
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.51
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
880895,Ednaston Road Dunkirk,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.64
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.2
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.69
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.77
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.04
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.0
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,16.1
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.51
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.01
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
880895,Ednaston Road Dunkirk,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.16
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.21
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,119.9
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,205.9
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,16.0
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.65
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.78
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
880895,Ednaston Road Dunkirk,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.82
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.96
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.54
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.92
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.7
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.94
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,51.31
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,120.2
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,213.0
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,16.0
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.72
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.89
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
880895,Ednaston Road Dunkirk,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.13
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.75
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.57
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.9
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.51
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.35
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.81
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,82.6
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,184.8
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,15.9
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.89
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.92
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.51
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
880895,Ednaston Road Dunkirk,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.17
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.55
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.74
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,91.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,189.9
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,15.9
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.07
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.74
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.05
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
880895,Ednaston Road Dunkirk,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.21
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.4
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.4
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.32
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.05
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.9
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,15.8
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.78
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
880895,Ednaston Road Dunkirk,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.06
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.07
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.1
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.31
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,15.8
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.1
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.08
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.6
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
880895,Ednaston Road Dunkirk,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.51
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.22
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.3
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.95
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
