Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,15.8
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.68
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.04
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
880895,Ednaston Road Dunkirk,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.63
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.76
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.93
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.6
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,15.8
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.55
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.55
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
880895,Ednaston Road Dunkirk,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.31
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.63
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.43
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.5
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,132.3
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.15
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.05
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.32
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,142.2
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,15.7
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.95
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.4
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.72
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
880895,Ednaston Road Dunkirk,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.82
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.1
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.19
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.53
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.04
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,81.4
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.5
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,172.2
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,15.6
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.92
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.78
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
880895,Ednaston Road Dunkirk,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.23
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.52
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.55
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.62
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,163.0
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,15.6
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.97
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.72
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
880895,Ednaston Road Dunkirk,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.85
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.94
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.34
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.63
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,122.1
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,15.6
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.06
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
880895,Ednaston Road Dunkirk,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.96
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.49
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,147.2
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.57
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
880895,Ednaston Road Dunkirk,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.42
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.21
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.1
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.08
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,98.6
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,194.0
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.02
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.75
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.52
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
880895,Ednaston Road Dunkirk,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.89
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.11
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
