Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.08
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,80.9
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,168.0
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.9
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.89
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
880895,Ednaston Road Dunkirk,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.62
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.45
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.16
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
880895,Ednaston Road Dunkirk,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.84
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.26
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.29
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.66
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
880895,Ednaston Road Dunkirk,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.74
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.32
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.85
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.47
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.29
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
880895,Ednaston Road Dunkirk,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.77
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.58
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.58
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.23
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.37
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.6
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,15.4
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.26
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.1
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
880895,Ednaston Road Dunkirk,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.09
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.8
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,140.1
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,15.4
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.89
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
880895,Ednaston Road Dunkirk,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.27
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,81.3
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,161.9
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,15.4
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.01
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
880895,Ednaston Road Dunkirk,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.61
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.01
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,164.2
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
