Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.12
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.66
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
880895,Ednaston Road Dunkirk,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.17
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.42
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,96.3
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,174.7
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.64
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
880895,Ednaston Road Dunkirk,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.08
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.26
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,87.6
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,158.9
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.6
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
880895,Ednaston Road Dunkirk,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.01
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.96
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.71
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.53
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,84.0
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,163.8
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.91
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
880895,Ednaston Road Dunkirk,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.04
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.1
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,150.5
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.25
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
880895,Ednaston Road Dunkirk,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.42
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.61
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,130.8
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.94
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
880895,Ednaston Road Dunkirk,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.34
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.1
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,15.2
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.16
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
880895,Ednaston Road Dunkirk,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.6
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.25
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.02
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.83
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,15.2
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.12
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
880895,Ednaston Road Dunkirk,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
