Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.66
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.8
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,15.1
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
880895,Ednaston Road Dunkirk,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.31
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.2
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,15.1
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
880895,Ednaston Road Dunkirk,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.36
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.72
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.9
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,15.0
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.23
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
880895,Ednaston Road Dunkirk,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.61
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,113.1
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,15.0
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
880895,Ednaston Road Dunkirk,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.98
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.6
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,14.9
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.77
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
880895,Ednaston Road Dunkirk,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.65
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,14.8
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.9
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
880895,Ednaston Road Dunkirk,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.09
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.59
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.4
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,14.7
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
880895,Ednaston Road Dunkirk,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.8
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.44
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,146.6
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,14.6
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.9
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
880895,Ednaston Road Dunkirk,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
