Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.91
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.31
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.9
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,14.6
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
880895,Ednaston Road Dunkirk,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.6
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.72
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.38
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,113.3
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,14.5
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
880895,Ednaston Road Dunkirk,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.49
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.49
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.03
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,14.4
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.38
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
880895,Ednaston Road Dunkirk,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.95
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.94
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,116.0
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.07
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,14.3
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.51
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.05
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
880895,Ednaston Road Dunkirk,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.38
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.32
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.18
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,14.2
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.73
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
880895,Ednaston Road Dunkirk,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.89
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.94
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.76
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.86
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
880895,Ednaston Road Dunkirk,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.32
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,14.0
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.13
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
880895,Ednaston Road Dunkirk,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.99
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
