Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,13.9
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
880895,Ednaston Road Dunkirk,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.58
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,13.8
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
880895,Ednaston Road Dunkirk,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.96
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,13.7
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
880895,Ednaston Road Dunkirk,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.82
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.08
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,13.6
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
880895,Ednaston Road Dunkirk,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.93
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.85
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
880895,Ednaston Road Dunkirk,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.13
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.78
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.81
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
880895,Ednaston Road Dunkirk,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.17
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
880895,Ednaston Road Dunkirk,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.54
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.6
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,13.2
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
880895,Ednaston Road Dunkirk,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.27
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
