Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.65
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,123.8
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,13.1
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.71
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
880895,Ednaston Road Dunkirk,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.02
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,12.9
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
880895,Ednaston Road Dunkirk,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.87
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
880895,Ednaston Road Dunkirk,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
880895,Ednaston Road Dunkirk,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.63
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
880895,Ednaston Road Dunkirk,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.25
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
880895,Ednaston Road Dunkirk,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
880895,Ednaston Road Dunkirk,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.46
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
