Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
880895,Ednaston Road Dunkirk,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.7
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.25
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,12.3
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
880895,Ednaston Road Dunkirk,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.3
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.21
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.29
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.01
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
880895,Ednaston Road Dunkirk,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.19
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
880895,Ednaston Road Dunkirk,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.58
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,52.7
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
880895,Ednaston Road Dunkirk,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.84
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.47
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
880895,Ednaston Road Dunkirk,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.98
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
880895,Ednaston Road Dunkirk,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
