Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
880895,Ednaston Road Dunkirk,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.97
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
880895,Ednaston Road Dunkirk,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.78
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.1
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,126.1
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.59
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
880895,Ednaston Road Dunkirk,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.05
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
880895,Ednaston Road Dunkirk,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.62
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.0
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
880895,Ednaston Road Dunkirk,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.07
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.18
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.15
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
880895,Ednaston Road Dunkirk,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.17
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.57
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
880895,Ednaston Road Dunkirk,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
880895,Ednaston Road Dunkirk,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.51
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
