Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.55
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.4
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
880895,Ednaston Road Dunkirk,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.8
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
880895,Ednaston Road Dunkirk,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.61
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
880895,Ednaston Road Dunkirk,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
880895,Ednaston Road Dunkirk,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
880895,Ednaston Road Dunkirk,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.82
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.2
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
880895,Ednaston Road Dunkirk,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.33
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
880895,Ednaston Road Dunkirk,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
