Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
880895,Ednaston Road Dunkirk,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
880895,Ednaston Road Dunkirk,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
880895,Ednaston Road Dunkirk,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
880895,Ednaston Road Dunkirk,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
880895,Ednaston Road Dunkirk,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.64
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
880895,Ednaston Road Dunkirk,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
880895,Ednaston Road Dunkirk,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
