Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
880895,Ednaston Road Dunkirk,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
880895,Ednaston Road Dunkirk,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.5
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
880895,Ednaston Road Dunkirk,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.29
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
880895,Ednaston Road Dunkirk,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
880895,Ednaston Road Dunkirk,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.27
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
880895,Ednaston Road Dunkirk,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.53
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
880895,Ednaston Road Dunkirk,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
880895,Ednaston Road Dunkirk,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
