Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.76
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
880895,Ednaston Road Dunkirk,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.75
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
880895,Ednaston Road Dunkirk,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.82
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
880895,Ednaston Road Dunkirk,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.87
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.16
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
880895,Ednaston Road Dunkirk,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.12
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
880895,Ednaston Road Dunkirk,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.34
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
880895,Ednaston Road Dunkirk,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.15
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
880895,Ednaston Road Dunkirk,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.52
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.79
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,76.5
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.1
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
