Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
880895,Ednaston Road Dunkirk,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.55
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
880895,Ednaston Road Dunkirk,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.24
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
880895,Ednaston Road Dunkirk,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.33
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.33
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
880895,Ednaston Road Dunkirk,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.77
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,131.2
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
880895,Ednaston Road Dunkirk,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.06
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
880895,Ednaston Road Dunkirk,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.1
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,122.7
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
880895,Ednaston Road Dunkirk,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.83
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.79
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.0
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
880895,Ednaston Road Dunkirk,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
