Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
880895,Ednaston Road Dunkirk,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.2
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.48
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
880895,Ednaston Road Dunkirk,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.24
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.1
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,12.3
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
880895,Ednaston Road Dunkirk,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.86
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.62
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
880895,Ednaston Road Dunkirk,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.71
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.03
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.7
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
880895,Ednaston Road Dunkirk,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.74
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.87
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.76
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.76
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.79
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
880895,Ednaston Road Dunkirk,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.71
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.32
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
880895,Ednaston Road Dunkirk,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.37
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.81
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.44
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.36
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
880895,Ednaston Road Dunkirk,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
