Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.38
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.8
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.34
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
880895,Ednaston Road Dunkirk,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.68
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.8
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
880895,Ednaston Road Dunkirk,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.96
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
880895,Ednaston Road Dunkirk,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
880895,Ednaston Road Dunkirk,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.11
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
880895,Ednaston Road Dunkirk,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.12
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.95
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.49
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
880895,Ednaston Road Dunkirk,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.98
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.59
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.02
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
880895,Ednaston Road Dunkirk,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.27
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.15
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
