Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
880895,Ednaston Road Dunkirk,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.29
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.89
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.37
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.7
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.03
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
880895,Ednaston Road Dunkirk,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.08
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.34
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.24
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
880895,Ednaston Road Dunkirk,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.32
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.9
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
880895,Ednaston Road Dunkirk,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.51
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.4
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
880895,Ednaston Road Dunkirk,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.37
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.68
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.7
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.32
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
880895,Ednaston Road Dunkirk,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.34
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.57
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.86
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.9
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,119.6
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.19
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
880895,Ednaston Road Dunkirk,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.36
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.5
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.72
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.62
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.1
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.74
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
880895,Ednaston Road Dunkirk,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.44
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
