Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.41
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.76
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,58.7
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,148.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.16
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.08
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
880895,Ednaston Road Dunkirk,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.4
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.98
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.48
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.01
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.4
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.4
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.55
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.02
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
880895,Ednaston Road Dunkirk,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.63
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.06
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.54
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.56
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.7
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,52.6
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.3
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.95
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.8
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
880895,Ednaston Road Dunkirk,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.73
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.59
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.08
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.39
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,88.4
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,190.5
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.18
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.08
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.77
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
880895,Ednaston Road Dunkirk,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.91
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.47
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.73
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.25
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,106.7
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,209.9
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.23
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.28
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
880895,Ednaston Road Dunkirk,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.05
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.16
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.5
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.58
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.84
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,81.9
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.2
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.01
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.41
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
880895,Ednaston Road Dunkirk,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.78
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.9
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.42
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,54.8
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,166.3
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.49
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.18
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
880895,Ednaston Road Dunkirk,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.7
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.71
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.59
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.56
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.53
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.77
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,121.4
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,137.9
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
