Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.99
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.82
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.27
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
880895,Ednaston Road Dunkirk,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.44
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.58
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.66
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,147.1
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.16
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.59
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.7
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
880895,Ednaston Road Dunkirk,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.74
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.79
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.88
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.91
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.7
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,150.0
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.78
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
880895,Ednaston Road Dunkirk,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.28
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.97
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.27
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.2
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.19
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.22
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.72
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
880895,Ednaston Road Dunkirk,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.15
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.45
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.11
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.22
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.5
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.36
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
880895,Ednaston Road Dunkirk,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.33
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.92
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.87
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.62
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.6
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.01
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
880895,Ednaston Road Dunkirk,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.44
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.46
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.7
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.37
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.4
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,12.9
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.63
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
880895,Ednaston Road Dunkirk,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.38
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.6
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.88
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.85
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,12.9
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.8
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.67
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.66
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
880895,Ednaston Road Dunkirk,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.96
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.14
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.9
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.76
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.3
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
