Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.22
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.54
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.53
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
880895,Ednaston Road Dunkirk,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.55
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.11
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,135.2
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.3
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.38
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.4
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.8
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.3
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.47
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
880895,Ednaston Road Dunkirk,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.24
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.83
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.16
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.5
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.9
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.72
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.9
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.08
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.67
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.76
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
880895,Ednaston Road Dunkirk,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.1
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.25
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.35
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.29
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.55
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.9
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.1
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.14
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.2
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
880895,Ednaston Road Dunkirk,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.04
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.73
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.67
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.8
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.91
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,145.5
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.2
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.91
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.53
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
880895,Ednaston Road Dunkirk,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.86
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.82
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.13
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.1
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.71
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.1
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.98
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.15
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
880895,Ednaston Road Dunkirk,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.33
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.62
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.41
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,64.9
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,160.5
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.35
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.67
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.48
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
880895,Ednaston Road Dunkirk,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.77
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.15
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.61
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.47
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.47
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.9
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.18
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
880895,Ednaston Road Dunkirk,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.72
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.07
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.69
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
