Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.67
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.64
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,135.8
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.02
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.61
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.5
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
880895,Ednaston Road Dunkirk,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.58
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.87
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.47
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.85
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.51
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.2
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.6
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.39
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
880895,Ednaston Road Dunkirk,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.42
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.29
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.35
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.42
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.1
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,13.6
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
880895,Ednaston Road Dunkirk,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.5
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.2
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.5
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,13.7
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.79
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
880895,Ednaston Road Dunkirk,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.8
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.08
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,13.8
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.58
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.46
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
880895,Ednaston Road Dunkirk,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.45
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.39
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.72
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,13.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
880895,Ednaston Road Dunkirk,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.27
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.07
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.46
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,13.9
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
880895,Ednaston Road Dunkirk,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.95
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.34
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.0
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
