Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
880895,Ednaston Road Dunkirk,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.79
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.21
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.1
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.0
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
880895,Ednaston Road Dunkirk,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.91
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.42
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.0
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
880895,Ednaston Road Dunkirk,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.84
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.21
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,119.4
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.0
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.58
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
880895,Ednaston Road Dunkirk,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.87
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.99
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
880895,Ednaston Road Dunkirk,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.02
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.52
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,113.7
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
880895,Ednaston Road Dunkirk,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.84
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.16
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.96
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.2
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.2
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
880895,Ednaston Road Dunkirk,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.2
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.76
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.2
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.32
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
880895,Ednaston Road Dunkirk,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.84
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.92
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
