Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.2
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
880895,Ednaston Road Dunkirk,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.75
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.52
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.77
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.07
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
880895,Ednaston Road Dunkirk,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.33
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.99
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.12
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
880895,Ednaston Road Dunkirk,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.32
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.2
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
880895,Ednaston Road Dunkirk,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.54
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.75
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
880895,Ednaston Road Dunkirk,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.77
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.1
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.0
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
880895,Ednaston Road Dunkirk,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.41
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.92
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,119.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,13.9
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.31
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.41
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
880895,Ednaston Road Dunkirk,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.25
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.09
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.1
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,13.7
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.75
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
880895,Ednaston Road Dunkirk,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
