Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.42
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.44
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,108.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,13.6
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
880895,Ednaston Road Dunkirk,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.01
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.94
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.7
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.23
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
880895,Ednaston Road Dunkirk,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.14
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.56
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,64.1
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.0
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.76
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
880895,Ednaston Road Dunkirk,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.69
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.7
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,13.2
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
880895,Ednaston Road Dunkirk,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.09
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.6
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.04
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.34
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.4
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.22
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
880895,Ednaston Road Dunkirk,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.2
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.09
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.3
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.6
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,12.9
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
880895,Ednaston Road Dunkirk,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.76
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,130.1
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
880895,Ednaston Road Dunkirk,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.61
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
