Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
880895,Ednaston Road Dunkirk,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.73
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.2
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
880895,Ednaston Road Dunkirk,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.05
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
880895,Ednaston Road Dunkirk,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.74
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.73
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.51
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
880895,Ednaston Road Dunkirk,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.95
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.6
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.19
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
880895,Ednaston Road Dunkirk,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
880895,Ednaston Road Dunkirk,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.92
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
880895,Ednaston Road Dunkirk,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.38
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.31
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.8
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
880895,Ednaston Road Dunkirk,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.98
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
