Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
880895,Ednaston Road Dunkirk,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
880895,Ednaston Road Dunkirk,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
880895,Ednaston Road Dunkirk,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.93
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.57
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,11.2
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
880895,Ednaston Road Dunkirk,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.08
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.2
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.23
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
880895,Ednaston Road Dunkirk,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.2
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
880895,Ednaston Road Dunkirk,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.1
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
880895,Ednaston Road Dunkirk,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.84
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
