Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
880895,Ednaston Road Dunkirk,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.53
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,58.9
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.2
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
880895,Ednaston Road Dunkirk,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.76
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.05
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
880895,Ednaston Road Dunkirk,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.0
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
880895,Ednaston Road Dunkirk,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.84
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.1
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
880895,Ednaston Road Dunkirk,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.05
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.2
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
880895,Ednaston Road Dunkirk,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.22
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.6
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.61
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.3
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
880895,Ednaston Road Dunkirk,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.4
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
880895,Ednaston Road Dunkirk,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.74
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,51.5
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
