Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.5
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
880895,Ednaston Road Dunkirk,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.43
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.41
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.12
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.6
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
880895,Ednaston Road Dunkirk,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.54
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.54
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.77
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.7
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
880895,Ednaston Road Dunkirk,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.74
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.66
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.8
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
880895,Ednaston Road Dunkirk,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.04
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
880895,Ednaston Road Dunkirk,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.88
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.9
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
880895,Ednaston Road Dunkirk,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.27
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.02
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
880895,Ednaston Road Dunkirk,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,36.3
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
880895,Ednaston Road Dunkirk,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.19
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.9
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,52.2
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
