Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.32
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
880895,Ednaston Road Dunkirk,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.8
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.93
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
880895,Ednaston Road Dunkirk,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.8
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.8
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
880895,Ednaston Road Dunkirk,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.14
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
880895,Ednaston Road Dunkirk,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.1
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
880895,Ednaston Road Dunkirk,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
880895,Ednaston Road Dunkirk,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,2.3
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.6
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
880895,Ednaston Road Dunkirk,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.7
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
