Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
880895,Ednaston Road Dunkirk,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.17
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.9
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
880895,Ednaston Road Dunkirk,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.73
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.1
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
880895,Ednaston Road Dunkirk,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.3
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
880895,Ednaston Road Dunkirk,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,2.4
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.5
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
880895,Ednaston Road Dunkirk,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,2.3
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,14.7
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
880895,Ednaston Road Dunkirk,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.9
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
880895,Ednaston Road Dunkirk,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.0
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
880895,Ednaston Road Dunkirk,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
