Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.2
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
880895,Ednaston Road Dunkirk,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.7
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.3
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
880895,Ednaston Road Dunkirk,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.4
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
880895,Ednaston Road Dunkirk,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.33
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,2.3
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,15.5
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
880895,Ednaston Road Dunkirk,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,2.3
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,15.6
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
880895,Ednaston Road Dunkirk,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,15.7
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
880895,Ednaston Road Dunkirk,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,15.8
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
880895,Ednaston Road Dunkirk,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,2.4
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,15.9
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
880895,Ednaston Road Dunkirk,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
