Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,2.5
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.0
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
880895,Ednaston Road Dunkirk,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.1
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
880895,Ednaston Road Dunkirk,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.2
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
880895,Ednaston Road Dunkirk,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,16.3
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
880895,Ednaston Road Dunkirk,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.3
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
880895,Ednaston Road Dunkirk,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
880895,Ednaston Road Dunkirk,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,2.8
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.56
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
880895,Ednaston Road Dunkirk,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,2.6
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.28
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,59.6
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
