Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,16.4
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
880895,Ednaston Road Dunkirk,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.57
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.45
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
880895,Ednaston Road Dunkirk,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.61
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.8
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
880895,Ednaston Road Dunkirk,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.39
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
880895,Ednaston Road Dunkirk,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.87
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
880895,Ednaston Road Dunkirk,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.54
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
880895,Ednaston Road Dunkirk,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.11
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,16.5
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.26
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
880895,Ednaston Road Dunkirk,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
880895,Ednaston Road Dunkirk,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.15
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.3
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
