Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
880895,Ednaston Road Dunkirk,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
880895,Ednaston Road Dunkirk,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.57
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
880895,Ednaston Road Dunkirk,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.58
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
880895,Ednaston Road Dunkirk,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.63
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,16.6
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
880895,Ednaston Road Dunkirk,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.08
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
880895,Ednaston Road Dunkirk,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.26
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.96
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
880895,Ednaston Road Dunkirk,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,11.9
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
880895,Ednaston Road Dunkirk,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
