Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,12.0
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.65
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
880895,Ednaston Road Dunkirk,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.67
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.76
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.8
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.39
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.42
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,12.1
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.27
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
880895,Ednaston Road Dunkirk,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.96
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.2
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
880895,Ednaston Road Dunkirk,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.0
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,156.0
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.3
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.87
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
880895,Ednaston Road Dunkirk,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.95
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.81
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,76.0
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.5
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.95
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
880895,Ednaston Road Dunkirk,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.82
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.75
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,113.2
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.4
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
880895,Ednaston Road Dunkirk,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.46
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.41
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,57.7
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.7
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
880895,Ednaston Road Dunkirk,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.13
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.34
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,117.7
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
