Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
880895,Ednaston Road Dunkirk,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.36
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.96
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.4
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.3
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.55
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
880895,Ednaston Road Dunkirk,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.05
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.31
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.22
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.98
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.4
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.3
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.24
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.78
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
880895,Ednaston Road Dunkirk,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.98
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.19
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.6
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,132.5
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.5
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.73
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
880895,Ednaston Road Dunkirk,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.9
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.35
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.11
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.0
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,126.9
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.01
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.96
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
880895,Ednaston Road Dunkirk,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.33
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.82
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.9
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.45
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.91
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,72.7
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,168.0
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.42
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
880895,Ednaston Road Dunkirk,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.2
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.67
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.43
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.18
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,150.0
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.87
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.51
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
880895,Ednaston Road Dunkirk,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.54
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.69
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.25
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.65
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.5
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.07
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
880895,Ednaston Road Dunkirk,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.07
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
