Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.38
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.8
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,62.9
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.9
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,164.5
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.61
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
880895,Ednaston Road Dunkirk,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.22
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.2
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.68
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.04
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,50.0
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.4
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.92
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.18
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
880895,Ednaston Road Dunkirk,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.5
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.76
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.35
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.79
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.16
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.86
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.82
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
880895,Ednaston Road Dunkirk,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.59
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.26
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.74
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.84
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.22
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,61.0
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,158.1
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.96
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.7
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
880895,Ednaston Road Dunkirk,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.35
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.0
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.48
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.13
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,74.0
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,178.5
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.42
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,82.39
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
880895,Ednaston Road Dunkirk,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.02
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.22
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.4
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.68
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.85
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.85
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,56.7
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.2
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.7
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,176.4
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,12.6
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.57
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.14
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.42
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
880895,Ednaston Road Dunkirk,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.72
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.69
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.94
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.91
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.68
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.92
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,66.5
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,167.2
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.3
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
880895,Ednaston Road Dunkirk,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.05
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.16
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.75
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,113.6
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.31
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.49
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,80.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,182.7
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
