Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.96
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.22
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.86
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
880895,Ednaston Road Dunkirk,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.1
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.63
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.95
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.03
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.85
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.61
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,83.4
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.8
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,197.2
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,12.7
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.41
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.44
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.36
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
880895,Ednaston Road Dunkirk,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.54
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.82
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.46
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.84
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,51.12
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,88.8
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.8
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,212.6
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.11
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.84
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.89
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.08
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
880895,Ednaston Road Dunkirk,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.85
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.05
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.75
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.03
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,71.3
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.5
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,179.2
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.02
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.2
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.78
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
880895,Ednaston Road Dunkirk,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.96
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.01
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.9
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,65.6
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,164.1
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.39
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.31
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.41
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
880895,Ednaston Road Dunkirk,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.36
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.43
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.1
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.69
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.7
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.95
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,165.4
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.82
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.76
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
880895,Ednaston Road Dunkirk,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.26
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.76
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.52
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.56
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,58.4
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,142.4
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.98
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.13
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
880895,Ednaston Road Dunkirk,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.81
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.21
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.93
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.6
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.55
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.4
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.39
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.02
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
880895,Ednaston Road Dunkirk,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.37
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.53
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.48
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.21
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.25
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
