Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.95
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.77
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
880895,Ednaston Road Dunkirk,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.57
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.43
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.6
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.09
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.06
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
880895,Ednaston Road Dunkirk,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.68
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.14
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.42
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,117.3
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,12.8
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.65
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.54
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
880895,Ednaston Road Dunkirk,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.87
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.49
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.45
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,51.3
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.27
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.63
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.4
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.47
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,12.9
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.95
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
880895,Ednaston Road Dunkirk,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.61
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.1
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.72
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,12.9
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.62
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.28
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
880895,Ednaston Road Dunkirk,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.07
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.76
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.68
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,66.8
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.4
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.39
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.45
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.58
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.65
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.7
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
880895,Ednaston Road Dunkirk,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.1
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.36
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,42.9
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.0
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.8
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.0
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.82
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
880895,Ednaston Road Dunkirk,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.24
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.75
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.3
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.22
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.88
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.1
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.51
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.44
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.16
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
880895,Ednaston Road Dunkirk,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.26
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.8
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.53
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.0
