Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.73
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.65
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.1
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
880895,Ednaston Road Dunkirk,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.12
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.61
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.9
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.28
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.7
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,13.2
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.21
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
880895,Ednaston Road Dunkirk,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.61
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.97
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,80.0
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,191.1
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.49
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
880895,Ednaston Road Dunkirk,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.49
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.47
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,41.04
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,80.7
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,172.4
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.9
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
880895,Ednaston Road Dunkirk,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.24
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.7
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.2
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.43
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,84.7
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,173.0
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,13.3
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.76
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
880895,Ednaston Road Dunkirk,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.04
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.84
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.8
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.8
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.86
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,61.7
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,149.1
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.48
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.45
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
880895,Ednaston Road Dunkirk,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.51
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.58
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,50.5
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.1
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.28
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.47
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,72.5
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,168.6
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.07
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
880895,Ednaston Road Dunkirk,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.1
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.27
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.86
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.16
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,91.3
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,195.2
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
