Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.03
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
880895,Ednaston Road Dunkirk,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.97
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.51
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,91.5
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,181.7
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.29
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.49
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
880895,Ednaston Road Dunkirk,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.84
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.22
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,137.7
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,13.4
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.72
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
880895,Ednaston Road Dunkirk,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.33
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.79
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,26.4
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.4
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,50.9
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,137.6
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
880895,Ednaston Road Dunkirk,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.09
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.28
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.7
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,58.2
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.8
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.07
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
880895,Ednaston Road Dunkirk,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.95
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.66
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.82
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,61.4
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,151.9
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.03
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.53
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
880895,Ednaston Road Dunkirk,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.47
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.51
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,54.6
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.4
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.04
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.68
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,48.3
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.0
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.2
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.03
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.84
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
880895,Ednaston Road Dunkirk,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.89
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,45.7
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.32
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,52.1
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,137.6
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.5
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.73
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
880895,Ednaston Road Dunkirk,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.97
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.97
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.15
880895,Ednaston Road Dunkirk,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,56.3
